Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.2
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
615321,Bridge Street Crickhowell,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.3
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
615321,Bridge Street Crickhowell,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
615321,Bridge Street Crickhowell,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
