Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
615321,Bridge Street Crickhowell,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
615321,Bridge Street Crickhowell,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.75
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
615321,Bridge Street Crickhowell,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
615321,Bridge Street Crickhowell,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
