Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
615321,Bridge Street Crickhowell,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
615321,Bridge Street Crickhowell,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.44
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
615321,Bridge Street Crickhowell,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615321,Bridge Street Crickhowell,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
615321,Bridge Street Crickhowell,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.91
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
