Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.19
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
615321,Bridge Street Crickhowell,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.02
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.1
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.5
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
615321,Bridge Street Crickhowell,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.96
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
615321,Bridge Street Crickhowell,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
615321,Bridge Street Crickhowell,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
615321,Bridge Street Crickhowell,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
615321,Bridge Street Crickhowell,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.1
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
615321,Bridge Street Crickhowell,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
615321,Bridge Street Crickhowell,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.23
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
