Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
615321,Bridge Street Crickhowell,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
615321,Bridge Street Crickhowell,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
615321,Bridge Street Crickhowell,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615321,Bridge Street Crickhowell,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.91
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
615321,Bridge Street Crickhowell,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.2
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
615321,Bridge Street Crickhowell,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
615321,Bridge Street Crickhowell,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.18
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
615321,Bridge Street Crickhowell,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.21
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
