Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
615321,Bridge Street Crickhowell,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.8
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
615321,Bridge Street Crickhowell,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615321,Bridge Street Crickhowell,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
615321,Bridge Street Crickhowell,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.07
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
615321,Bridge Street Crickhowell,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
615321,Bridge Street Crickhowell,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
615321,Bridge Street Crickhowell,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
615321,Bridge Street Crickhowell,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
615321,Bridge Street Crickhowell,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
