Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
615321,Bridge Street Crickhowell,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
615321,Bridge Street Crickhowell,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
615321,Bridge Street Crickhowell,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
