Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
615321,Bridge Street Crickhowell,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
615321,Bridge Street Crickhowell,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
615321,Bridge Street Crickhowell,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.56
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
615321,Bridge Street Crickhowell,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.13
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.89
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
615321,Bridge Street Crickhowell,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.84
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
615321,Bridge Street Crickhowell,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.94
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
615321,Bridge Street Crickhowell,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
