Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
615321,Bridge Street Crickhowell,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
615321,Bridge Street Crickhowell,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.44
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
615321,Bridge Street Crickhowell,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.59
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.12
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.67
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615321,Bridge Street Crickhowell,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
615321,Bridge Street Crickhowell,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.67
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
615321,Bridge Street Crickhowell,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.71
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
