Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
615321,Bridge Street Crickhowell,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.54
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
615321,Bridge Street Crickhowell,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.83
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
615321,Bridge Street Crickhowell,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.66
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
615321,Bridge Street Crickhowell,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
615321,Bridge Street Crickhowell,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.67
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
615321,Bridge Street Crickhowell,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.06
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
615321,Bridge Street Crickhowell,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
615321,Bridge Street Crickhowell,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.35
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
