Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
615321,Bridge Street Crickhowell,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
615321,Bridge Street Crickhowell,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.85
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
615321,Bridge Street Crickhowell,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.54
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
615321,Bridge Street Crickhowell,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.41
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,99.2
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615321,Bridge Street Crickhowell,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
615321,Bridge Street Crickhowell,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
