Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
615321,Bridge Street Crickhowell,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.4
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.42
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
615321,Bridge Street Crickhowell,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
615321,Bridge Street Crickhowell,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.4
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.49
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
615321,Bridge Street Crickhowell,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.23
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
615321,Bridge Street Crickhowell,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.94
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
615321,Bridge Street Crickhowell,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615321,Bridge Street Crickhowell,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.31
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
615321,Bridge Street Crickhowell,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
