Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
615321,Bridge Street Crickhowell,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
615321,Bridge Street Crickhowell,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
615321,Bridge Street Crickhowell,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
615321,Bridge Street Crickhowell,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
615321,Bridge Street Crickhowell,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
615321,Bridge Street Crickhowell,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
615321,Bridge Street Crickhowell,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
