Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
615321,Bridge Street Crickhowell,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
