Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
615321,Bridge Street Crickhowell,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.7
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
