Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
615321,Bridge Street Crickhowell,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
615321,Bridge Street Crickhowell,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
