Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.8
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
