Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
615321,Bridge Street Crickhowell,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
